Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.33
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.91
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,16.7
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.97
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
525760,Conway Road Penlan Swansea,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,16.8
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
525760,Conway Road Penlan Swansea,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,16.8
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.97
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
525760,Conway Road Penlan Swansea,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.89
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.72
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.98
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,16.9
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
525760,Conway Road Penlan Swansea,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,16.9
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.15
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
525760,Conway Road Penlan Swansea,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,17.0
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.85
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
525760,Conway Road Penlan Swansea,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.98
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.43
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,17.0
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
525760,Conway Road Penlan Swansea,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.33
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,17.1
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
525760,Conway Road Penlan Swansea,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.65
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.2
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.75
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
525760,Conway Road Penlan Swansea,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.24
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.27
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.3
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
525760,Conway Road Penlan Swansea,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
