Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.4
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
525760,Conway Road Penlan Swansea,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.02
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,17.5
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
525760,Conway Road Penlan Swansea,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.66
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,17.5
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.93
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
525760,Conway Road Penlan Swansea,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,17.6
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
525760,Conway Road Penlan Swansea,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.13
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,17.7
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.37
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
525760,Conway Road Penlan Swansea,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.86
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.83
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.16
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.71
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
525760,Conway Road Penlan Swansea,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.96
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
525760,Conway Road Penlan Swansea,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,18.1
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.8
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
525760,Conway Road Penlan Swansea,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.86
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.79
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.13
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.28
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
525760,Conway Road Penlan Swansea,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.09
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.86
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.52
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,18.2
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.65
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.17
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
525760,Conway Road Penlan Swansea,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.16
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.7
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
