Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.4
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.42
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
525760,Conway Road Penlan Swansea,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.83
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.07
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
525760,Conway Road Penlan Swansea,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.36
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.29
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.15
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
525760,Conway Road Penlan Swansea,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.74
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.22
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.61
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.6
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
525760,Conway Road Penlan Swansea,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.39
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.59
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,19.1
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.08
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.1
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
525760,Conway Road Penlan Swansea,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.41
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.23
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
525760,Conway Road Penlan Swansea,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.5
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.75
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.37
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.84
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
525760,Conway Road Penlan Swansea,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.19
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.79
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.6
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.93
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
525760,Conway Road Penlan Swansea,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.51
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,19.5
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.61
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
525760,Conway Road Penlan Swansea,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.9
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
525760,Conway Road Penlan Swansea,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.8
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.98
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,19.7
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.66
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.26
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
525760,Conway Road Penlan Swansea,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
